Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.1
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.16
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
