Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
411653,Roseland Crescent,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
411653,Roseland Crescent,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
