Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.06
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
