Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.08
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.03
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.0
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.4
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.1
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.22
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
411653,Roseland Crescent,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.76
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.71
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.53
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
411653,Roseland Crescent,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,30.1
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.5
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.95
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,30.2
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.61
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.18
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.06
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.84
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.15
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
411653,Roseland Crescent,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
