Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.8
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.93
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.48
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.77
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
411653,Roseland Crescent,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.37
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.96
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
411653,Roseland Crescent,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.51
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.17
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
411653,Roseland Crescent,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.5
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.59
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.26
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.48
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
411653,Roseland Crescent,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.7
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.7
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.7
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.57
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.7
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.41
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.44
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
411653,Roseland Crescent,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.13
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.93
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
411653,Roseland Crescent,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
