Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411653,Roseland Crescent,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
411653,Roseland Crescent,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.82
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.96
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
411653,Roseland Crescent,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,30.2
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.1
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.51
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.8
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
