Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.54
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.66
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.21
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.46
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.55
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.96
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411653,Roseland Crescent,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.06
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.63
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.52
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.54
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
