Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.88
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.51
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
411653,Roseland Crescent,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.93
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.26
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
411653,Roseland Crescent,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.21
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.49
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
411653,Roseland Crescent,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.6
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.78
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
