Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.27
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
411653,Roseland Crescent,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.88
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.4
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
