Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.57
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
