Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.05
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
