Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.48
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
