Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.68
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.93
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.01
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.81
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
