Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,30.1
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,30.2
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.12
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.18
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.32
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.61
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,30.7
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.0
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,30.9
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.68
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.78
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,31.1
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
411653,Roseland Crescent,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,31.2
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.03
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.94
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,31.3
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.45
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,31.3
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,31.5
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,31.7
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
