Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.41
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.18
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,32.1
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
411653,Roseland Crescent,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,32.2
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
411653,Roseland Crescent,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.73
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.77
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,32.2
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,32.2
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.12
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.18
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,32.2
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
411653,Roseland Crescent,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.68
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.56
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,32.2
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
411653,Roseland Crescent,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.47
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.31
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,32.1
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
411653,Roseland Crescent,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.0
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.43
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,32.1
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411653,Roseland Crescent,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.78
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,32.1
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
