Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,32.1
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,32.1
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.1
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.83
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.95
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411653,Roseland Crescent,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.77
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.25
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
