Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.7
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.25
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.6
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.76
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.5
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.96
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.5
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.4
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.3
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.2
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,31.1
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.27
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,31.2
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.18
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.59
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.2
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
411653,Roseland Crescent,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.1
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
