Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.51
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.71
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.44
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
411653,Roseland Crescent,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
411653,Roseland Crescent,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
411653,Roseland Crescent,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.76
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.7
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.84
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
411653,Roseland Crescent,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.65
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
