Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.57
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.8
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
411653,Roseland Crescent,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.06
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
411653,Roseland Crescent,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
