Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.07
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.23
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
