Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
