Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.1
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,30.7
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,30.9
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.0
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.1
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
