Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.2
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.3
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.5
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.5
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.17
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.29
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.6
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.57
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.82
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
411653,Roseland Crescent,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.38
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.1
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.88
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.73
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.2
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.06
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.72
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.3
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.03
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.34
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.4
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.72
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.7
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.5
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.6
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
