Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.11
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.61
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.7
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411653,Roseland Crescent,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.8
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.12
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.42
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.8
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.45
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.9
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.13
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.03
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.9
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411653,Roseland Crescent,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.52
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.0
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
411653,Roseland Crescent,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.02
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.72
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.0
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.65
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.1
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.05
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.89
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.1
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.1
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.1
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.92
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.78
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.1
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.41
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.46
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,33.0
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
411653,Roseland Crescent,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.99
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.54
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,33.0
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
411653,Roseland Crescent,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
