Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.67
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.33
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,33.0
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
411653,Roseland Crescent,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,33.1
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
411653,Roseland Crescent,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,33.0
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,32.9
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.94
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,32.9
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.0
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,33.0
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,33.1
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,33.1
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,33.1
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,33.0
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,32.9
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,32.8
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,32.7
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
