Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,32.5
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,32.4
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,32.2
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.7
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.7
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.5
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,31.3
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,31.2
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.11
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,31.0
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,30.9
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.33
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
