Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.83
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.77
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.31
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.66
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,30.7
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.8
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.62
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.48
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.76
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.72
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.1
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.83
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
