Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.09
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
