Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.57
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.8
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.73
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.99
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.55
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
