Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.61
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
