Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
