Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.89
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.71
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.84
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.32
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
