Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,30.2
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.37
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.52
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,30.5
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
411653,Roseland Crescent,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,30.7
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,30.9
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.0
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,31.1
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,31.3
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,31.4
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.61
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.2
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,31.5
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,31.5
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,31.6
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
