Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,31.6
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,31.6
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,31.7
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,31.7
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.0
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.96
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.95
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.11
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
411653,Roseland Crescent,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.53
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.93
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,31.9
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
411653,Roseland Crescent,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.34
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.88
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
411653,Roseland Crescent,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
