Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,31.8
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.7
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.6
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.6
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.5
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.4
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.65
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.36
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.4
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.13
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.6
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.3
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.3
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.36
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,31.2
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,31.1
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,31.0
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.09
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,30.9
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.21
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
