Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,30.8
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.44
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.12
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,30.7
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.8
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.97
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.05
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.96
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.17
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.21
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,30.6
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.4
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.03
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.5
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.43
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,30.4
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.53
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.63
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,30.3
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.69
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,30.2
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.07
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.01
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,30.2
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,30.1
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,30.1
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
