Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
