Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.87
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
