Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.72
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.8
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.32
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
411653,Roseland Crescent,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.33
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
