Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
411653,Roseland Crescent,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
