Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
