Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
