Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.87
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.79
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.66
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.02
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.96
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.11
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
411653,Roseland Crescent,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.53
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.51
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.01
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
