Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.14
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
