Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.03
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.4
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.46
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411653,Roseland Crescent,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,30.0
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,29.9
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.77
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
