Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.9
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.57
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.84
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.31
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.81
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.5
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
