Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.3
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.4
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.21
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
411653,Roseland Crescent,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.69
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.13
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
411653,Roseland Crescent,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411653,Roseland Crescent,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.72
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
