Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.93
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.14
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.87
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.49
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.2
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.38
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.48
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.3
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
