Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.19
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.06
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.52
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.26
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.56
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
411653,Roseland Crescent,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.75
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.84
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
