Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411653,Roseland Crescent,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.2
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
