Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.17
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
