Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.88
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
