Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.05
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.1
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.84
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.75
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.17
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.21
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.86
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.38
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.75
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,27.7
