Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
411653,Roseland Crescent,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.69
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
411653,Roseland Crescent,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.14
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
411653,Roseland Crescent,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.28
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.0
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
411653,Roseland Crescent,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.4
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.98
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
