Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
411653,Roseland Crescent,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.92
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.78
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
411653,Roseland Crescent,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.61
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.95
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
411653,Roseland Crescent,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.81
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.58
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
411653,Roseland Crescent,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.94
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.83
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.71
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
