Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.5
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.75
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.35
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
411653,Roseland Crescent,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
