Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.44
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.19
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411653,Roseland Crescent,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
