Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
