Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.24
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.54
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.07
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
