Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.14
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
