Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.21
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.65
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.71
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.54
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
