Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.06
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.2
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.48
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.44
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
