Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.21
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.89
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
411653,Roseland Crescent,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.15
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.48
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.88
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.86
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,29.5
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
