Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,29.8
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,29.7
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.16
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.07
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
411653,Roseland Crescent,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.81
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.17
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.56
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.1
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,29.6
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411653,Roseland Crescent,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.42
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.51
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
411653,Roseland Crescent,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.68
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.98
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
411653,Roseland Crescent,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.16
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411653,Roseland Crescent,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.1
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.68
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
